Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353091,Bedehaven Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353091,Bedehaven Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353091,Bedehaven Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
