Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353091,Bedehaven Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
353091,Bedehaven Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353091,Bedehaven Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
353091,Bedehaven Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353091,Bedehaven Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
353091,Bedehaven Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353091,Bedehaven Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353091,Bedehaven Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
353091,Bedehaven Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
