Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
353091,Bedehaven Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
353091,Bedehaven Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
353091,Bedehaven Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353091,Bedehaven Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
353091,Bedehaven Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
353091,Bedehaven Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.83
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
353091,Bedehaven Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.63
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353091,Bedehaven Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353091,Bedehaven Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.27
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
