Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353091,Bedehaven Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
353091,Bedehaven Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.71
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
353091,Bedehaven Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
353091,Bedehaven Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353091,Bedehaven Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.99
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.76
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
353091,Bedehaven Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.31
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353091,Bedehaven Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.66
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.49
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353091,Bedehaven Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353091,Bedehaven Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
