Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
