Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
353091,Bedehaven Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353091,Bedehaven Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.8
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
353091,Bedehaven Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.8
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
353091,Bedehaven Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.9
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.9
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353091,Bedehaven Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,24.0
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
