Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,24.0
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.9
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
353091,Bedehaven Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.0
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.0
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
353091,Bedehaven Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.9
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353091,Bedehaven Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.8
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
353091,Bedehaven Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.9
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353091,Bedehaven Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.8
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353091,Bedehaven Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.8
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353091,Bedehaven Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
