Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.8
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.49
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.8
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353091,Bedehaven Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.8
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
353091,Bedehaven Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.81
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
353091,Bedehaven Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.58
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
353091,Bedehaven Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.76
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
353091,Bedehaven Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
353091,Bedehaven Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
353091,Bedehaven Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
353091,Bedehaven Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
