Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
353091,Bedehaven Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
353091,Bedehaven Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353091,Bedehaven Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.38
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353091,Bedehaven Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353091,Bedehaven Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353091,Bedehaven Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353091,Bedehaven Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.46
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353091,Bedehaven Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
353091,Bedehaven Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353091,Bedehaven Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
