Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
353091,Bedehaven Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353091,Bedehaven Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353091,Bedehaven Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
353091,Bedehaven Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353091,Bedehaven Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
353091,Bedehaven Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353091,Bedehaven Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353091,Bedehaven Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
353091,Bedehaven Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
