Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
353091,Bedehaven Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353091,Bedehaven Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353091,Bedehaven Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
353091,Bedehaven Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353091,Bedehaven Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
