Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
353091,Bedehaven Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.63
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
353091,Bedehaven Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353091,Bedehaven Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.9
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353091,Bedehaven Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
353091,Bedehaven Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
353091,Bedehaven Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
