Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
353091,Bedehaven Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.88
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353091,Bedehaven Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
353091,Bedehaven Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
353091,Bedehaven Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.1
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
353091,Bedehaven Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.1
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
353091,Bedehaven Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,22.1
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,22.1
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,22.0
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
