Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353091,Bedehaven Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,22.0
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
