Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353091,Bedehaven Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
