Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,22.0
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,22.0
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,22.0
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.9
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.8
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353091,Bedehaven Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.8
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353091,Bedehaven Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.8
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
