Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353091,Bedehaven Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.8
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
353091,Bedehaven Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.7
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.7
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353091,Bedehaven Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.6
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
353091,Bedehaven Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.6
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353091,Bedehaven Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.5
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
353091,Bedehaven Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.5
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
353091,Bedehaven Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.4
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
353091,Bedehaven Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.3
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
353091,Bedehaven Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
