Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.3
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
353091,Bedehaven Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.2
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
353091,Bedehaven Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,21.2
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353091,Bedehaven Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,21.1
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
353091,Bedehaven Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,21.0
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,21.0
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.96
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
353091,Bedehaven Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.9
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.84
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353091,Bedehaven Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.17
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.8
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
353091,Bedehaven Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
