Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.72
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353091,Bedehaven Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.95
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.23
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353091,Bedehaven Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353091,Bedehaven Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353091,Bedehaven Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
