Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
