Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353091,Bedehaven Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353091,Bedehaven Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353091,Bedehaven Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353091,Bedehaven Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353091,Bedehaven Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353091,Bedehaven Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
