Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.23
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
353091,Bedehaven Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353091,Bedehaven Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353091,Bedehaven Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
353091,Bedehaven Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353091,Bedehaven Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353091,Bedehaven Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
