Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
353091,Bedehaven Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.04
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.35
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
353091,Bedehaven Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
353091,Bedehaven Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
353091,Bedehaven Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353091,Bedehaven Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.1
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.87
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
353091,Bedehaven Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.1
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.46
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
353091,Bedehaven Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.1
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
353091,Bedehaven Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
353091,Bedehaven Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
