Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
353091,Bedehaven Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
353091,Bedehaven Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
353091,Bedehaven Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
353091,Bedehaven Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
353091,Bedehaven Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
353091,Bedehaven Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
