Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
