Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
