Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
