Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.94
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353091,Bedehaven Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
353091,Bedehaven Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
353091,Bedehaven Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.2
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
353091,Bedehaven Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
353091,Bedehaven Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
