Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
353091,Bedehaven Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
353091,Bedehaven Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353091,Bedehaven Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353091,Bedehaven Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353091,Bedehaven Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
353091,Bedehaven Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
353091,Bedehaven Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353091,Bedehaven Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
