Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353091,Bedehaven Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
353091,Bedehaven Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
353091,Bedehaven Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353091,Bedehaven Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
353091,Bedehaven Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353091,Bedehaven Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353091,Bedehaven Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,63.3
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.9
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353091,Bedehaven Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.9
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
353091,Bedehaven Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
