Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
353091,Bedehaven Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
353091,Bedehaven Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
353091,Bedehaven Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
353091,Bedehaven Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353091,Bedehaven Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353091,Bedehaven Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353091,Bedehaven Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353091,Bedehaven Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
353091,Bedehaven Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353091,Bedehaven Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
