Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353091,Bedehaven Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353091,Bedehaven Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
353091,Bedehaven Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353091,Bedehaven Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
353091,Bedehaven Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353091,Bedehaven Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353091,Bedehaven Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
