Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
353091,Bedehaven Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353091,Bedehaven Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353091,Bedehaven Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.37
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
353091,Bedehaven Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.88
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
353091,Bedehaven Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.83
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
353091,Bedehaven Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.56
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.08
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353091,Bedehaven Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.77
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.41
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.95
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
