Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.38
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353091,Bedehaven Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353091,Bedehaven Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.5
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
353091,Bedehaven Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.76
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
