Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
