Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353091,Bedehaven Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
353091,Bedehaven Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353091,Bedehaven Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
