Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353091,Bedehaven Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.61
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.7
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
353091,Bedehaven Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
353091,Bedehaven Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
353091,Bedehaven Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
353091,Bedehaven Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.6
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
353091,Bedehaven Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353091,Bedehaven Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.5
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.42
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
353091,Bedehaven Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353091,Bedehaven Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353091,Bedehaven Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
