Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.4
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
353091,Bedehaven Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
353091,Bedehaven Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
353091,Bedehaven Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
353091,Bedehaven Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
353091,Bedehaven Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
353091,Bedehaven Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
353091,Bedehaven Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
353091,Bedehaven Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.69
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
353091,Bedehaven Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
