Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
353091,Bedehaven Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
353091,Bedehaven Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353091,Bedehaven Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
