Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353091,Bedehaven Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
353091,Bedehaven Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
