Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
353091,Bedehaven Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.3
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353091,Bedehaven Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353091,Bedehaven Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.2
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
