Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353091,Bedehaven Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353091,Bedehaven Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.1
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.0
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
