Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.9
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
353091,Bedehaven Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.9
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
353091,Bedehaven Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
