Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353091,Bedehaven Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
