Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,22.9
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,22.9
