Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,22.9
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,22.9
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353091,Bedehaven Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353091,Bedehaven Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
