Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.8
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353091,Bedehaven Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353091,Bedehaven Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
353091,Bedehaven Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.7
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353091,Bedehaven Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353091,Bedehaven Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
353091,Bedehaven Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353091,Bedehaven Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.02
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.6
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
353091,Bedehaven Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353091,Bedehaven Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
