Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.57
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353091,Bedehaven Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
353091,Bedehaven Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.71
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353091,Bedehaven Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.32
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.5
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353091,Bedehaven Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
353091,Bedehaven Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,22.4
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353091,Bedehaven Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.97
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.8
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
