Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353091,Bedehaven Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353091,Bedehaven Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.98
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
353091,Bedehaven Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.58
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353091,Bedehaven Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.88
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.3
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
353091,Bedehaven Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
